Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.18
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
892854,Ridgeway Close Farnsfield,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.51
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
