Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.62
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
892854,Ridgeway Close Farnsfield,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.52
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
892854,Ridgeway Close Farnsfield,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
