Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.28
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.66
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.77
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.15
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.15
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.39
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.32
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.74
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
892854,Ridgeway Close Farnsfield,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.63
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.18
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.27
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.88
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
