Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.72
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.27
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.73
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.91
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.71
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.19
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
892854,Ridgeway Close Farnsfield,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.41
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.73
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.33
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.65
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.22
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.58
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.75
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.12
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.53
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.38
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.1
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
892854,Ridgeway Close Farnsfield,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
