Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
892854,Ridgeway Close Farnsfield,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
892854,Ridgeway Close Farnsfield,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
