Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.65
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
892854,Ridgeway Close Farnsfield,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
