Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
892854,Ridgeway Close Farnsfield,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.59
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.67
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.58
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
892854,Ridgeway Close Farnsfield,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
