Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
892854,Ridgeway Close Farnsfield,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
