Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.17
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
892854,Ridgeway Close Farnsfield,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.54
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.53
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.71
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.31
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.06
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.82
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.21
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.99
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.18
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
892854,Ridgeway Close Farnsfield,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
