Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.39
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
892854,Ridgeway Close Farnsfield,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.08
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
