Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
892854,Ridgeway Close Farnsfield,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.72
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.07
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
