Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
892854,Ridgeway Close Farnsfield,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
