Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.29
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
