Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
892854,Ridgeway Close Farnsfield,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
