Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.66
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
892854,Ridgeway Close Farnsfield,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
