Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
892854,Ridgeway Close Farnsfield,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892854,Ridgeway Close Farnsfield,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
892854,Ridgeway Close Farnsfield,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
