Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
892854,Ridgeway Close Farnsfield,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.26
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
