Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.71
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.83
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
892854,Ridgeway Close Farnsfield,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.87
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.74
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.99
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
