Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
892854,Ridgeway Close Farnsfield,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.33
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.25
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.66
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.71
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
892854,Ridgeway Close Farnsfield,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.78
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
