Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.51
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.05
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.05
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.82
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.11
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.07
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.49
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,146.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.79
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.48
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.16
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
892854,Ridgeway Close Farnsfield,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.03
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.02
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.19
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,157.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.84
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,50.82
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,94.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,212.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,53.98
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,100.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,220.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.48
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.03
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,148.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
