Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.19
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.89
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.18
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,155.9
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.33
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
892854,Ridgeway Close Farnsfield,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.28
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.42
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.05
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.21
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.37
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.17
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.27
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
892854,Ridgeway Close Farnsfield,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
892854,Ridgeway Close Farnsfield,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
