Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
892854,Ridgeway Close Farnsfield,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
