Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
892854,Ridgeway Close Farnsfield,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
