Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
892854,Ridgeway Close Farnsfield,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
892854,Ridgeway Close Farnsfield,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
