Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
892854,Ridgeway Close Farnsfield,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
