Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
892854,Ridgeway Close Farnsfield,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.86
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
892854,Ridgeway Close Farnsfield,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
892854,Ridgeway Close Farnsfield,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
892854,Ridgeway Close Farnsfield,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
