Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
