Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
