Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.33
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
