Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.07
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
