Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
892854,Ridgeway Close Farnsfield,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
892854,Ridgeway Close Farnsfield,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.68
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.54
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
