Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.29
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
892854,Ridgeway Close Farnsfield,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.39
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.86
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
892854,Ridgeway Close Farnsfield,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.07
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.53
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
