Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.33
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.67
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.69
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.77
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.92
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.79
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.56
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
892854,Ridgeway Close Farnsfield,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.03
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.16
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.94
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.27
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.73
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
