Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.93
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.41
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,106.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,149.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.62
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
892854,Ridgeway Close Farnsfield,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.61
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,91.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.49
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.34
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.12
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.66
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.11
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.98
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,66.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.03
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.29
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,73.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.93
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.54
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.91
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.84
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.57
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.62
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.65
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.28
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
892854,Ridgeway Close Farnsfield,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.14
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
