Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.01
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.83
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.44
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.53
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.14
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.33
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.34
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.49
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.15
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.51
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.05
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,74.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.29
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.29
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.56
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.18
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
892854,Ridgeway Close Farnsfield,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.17
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,66.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.98
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,135.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.39
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.69
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.28
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
