Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.34
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
892854,Ridgeway Close Farnsfield,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
892854,Ridgeway Close Farnsfield,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.87
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
