Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
892854,Ridgeway Close Farnsfield,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.16
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.55
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.37
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,79.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.51
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.07
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.46
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.38
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
