Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
892854,Ridgeway Close Farnsfield,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
892854,Ridgeway Close Farnsfield,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
