Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
892854,Ridgeway Close Farnsfield,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
