Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
892854,Ridgeway Close Farnsfield,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.06
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
