Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
892854,Ridgeway Close Farnsfield,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.48
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
892854,Ridgeway Close Farnsfield,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.09
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
