Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.97
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.01
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.09
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
892854,Ridgeway Close Farnsfield,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.89
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
892854,Ridgeway Close Farnsfield,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
