Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
