Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
892854,Ridgeway Close Farnsfield,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
