Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
892854,Ridgeway Close Farnsfield,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
