Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
892854,Ridgeway Close Farnsfield,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
