Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
892854,Ridgeway Close Farnsfield,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
892854,Ridgeway Close Farnsfield,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
