Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
892854,Ridgeway Close Farnsfield,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.58
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.91
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.96
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
