Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.94
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
892854,Ridgeway Close Farnsfield,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
