Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
892854,Ridgeway Close Farnsfield,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
892854,Ridgeway Close Farnsfield,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
