Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.86
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.62
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.96
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.98
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.52
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
892854,Ridgeway Close Farnsfield,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.38
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.26
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
892854,Ridgeway Close Farnsfield,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.15
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.96
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.31
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.61
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.97
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.64
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.65
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.91
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.48
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.78
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.82
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.24
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
