Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.24
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
892854,Ridgeway Close Farnsfield,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.25
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.95
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.94
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.98
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
892854,Ridgeway Close Farnsfield,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
