Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
892854,Ridgeway Close Farnsfield,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
