Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
892854,Ridgeway Close Farnsfield,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
892854,Ridgeway Close Farnsfield,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
892854,Ridgeway Close Farnsfield,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
892854,Ridgeway Close Farnsfield,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
892854,Ridgeway Close Farnsfield,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
