Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
892854,Ridgeway Close Farnsfield,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.45
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,1.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
