Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
892854,Ridgeway Close Farnsfield,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.16
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.03
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
892854,Ridgeway Close Farnsfield,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.86
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
