Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,53.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
892854,Ridgeway Close Farnsfield,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.09
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
