Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
892854,Ridgeway Close Farnsfield,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
892854,Ridgeway Close Farnsfield,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
