Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
