Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
