Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
