Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
892854,Ridgeway Close Farnsfield,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
