Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
892854,Ridgeway Close Farnsfield,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
