Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
892854,Ridgeway Close Farnsfield,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
